Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
777174,Captains Pool Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.81
777174,Captains Pool Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
777174,Captains Pool Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
777174,Captains Pool Road - Kidderminster,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,19.8
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.28
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
777174,Captains Pool Road - Kidderminster,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,20.7
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
777174,Captains Pool Road - Kidderminster,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,22.2
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,22.6
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.05
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
777174,Captains Pool Road - Kidderminster,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,21.7
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,23.8
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
777174,Captains Pool Road - Kidderminster,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,23.4
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.36
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
777174,Captains Pool Road - Kidderminster,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,16.3
