Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
777174,Captains Pool Road - Kidderminster,2023-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
