Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
777174,Captains Pool Road - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
777174,Captains Pool Road - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
777174,Captains Pool Road - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
777174,Captains Pool Road - Kidderminster,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.26
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
777174,Captains Pool Road - Kidderminster,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
777174,Captains Pool Road - Kidderminster,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
