Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.93
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
777174,Captains Pool Road - Kidderminster,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.08
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
777174,Captains Pool Road - Kidderminster,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.16
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
777174,Captains Pool Road - Kidderminster,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.14
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
777174,Captains Pool Road - Kidderminster,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.38
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
777174,Captains Pool Road - Kidderminster,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.84
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
777174,Captains Pool Road - Kidderminster,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.61
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.14
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.82
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
777174,Captains Pool Road - Kidderminster,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.71
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.13
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
777174,Captains Pool Road - Kidderminster,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.79
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.36
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,163.4
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
777174,Captains Pool Road - Kidderminster,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
