Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.96
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.61
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,148.7
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
777174,Captains Pool Road - Kidderminster,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.24
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.66
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.67
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
777174,Captains Pool Road - Kidderminster,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.43
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.56
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.38
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
777174,Captains Pool Road - Kidderminster,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.64
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.47
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.03
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,170.9
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
777174,Captains Pool Road - Kidderminster,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.3
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.68
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.4
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.12
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.56
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,180.3
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
777174,Captains Pool Road - Kidderminster,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.7
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.06
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.65
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.31
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.96
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
777174,Captains Pool Road - Kidderminster,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.73
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.78
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,191.3
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
777174,Captains Pool Road - Kidderminster,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.19
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.98
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.17
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.73
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,185.7
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
777174,Captains Pool Road - Kidderminster,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.21
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.68
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.94
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,170.0
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
777174,Captains Pool Road - Kidderminster,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.79
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.24
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
777174,Captains Pool Road - Kidderminster,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.46
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.05
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.29
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,163.1
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
777174,Captains Pool Road - Kidderminster,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.63
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.9
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.19
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
777174,Captains Pool Road - Kidderminster,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
