Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
777174,Captains Pool Road - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
777174,Captains Pool Road - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
777174,Captains Pool Road - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.97
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
