Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,17.8
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,transformer,,Temperature,C,21.3
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,20.3
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.05
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,157.3
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,176.6
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
777174,Captains Pool Road - Kidderminster,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
