Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
