Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
