Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
