Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.26
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
