Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
777174,Captains Pool Road - Kidderminster,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.68
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.29
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
777174,Captains Pool Road - Kidderminster,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.95
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
777174,Captains Pool Road - Kidderminster,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.2
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
777174,Captains Pool Road - Kidderminster,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.02
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
777174,Captains Pool Road - Kidderminster,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.16
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.84
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
777174,Captains Pool Road - Kidderminster,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.96
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.68
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.91
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
777174,Captains Pool Road - Kidderminster,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.55
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.83
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
777174,Captains Pool Road - Kidderminster,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
777174,Captains Pool Road - Kidderminster,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.15
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
777174,Captains Pool Road - Kidderminster,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
