Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.81
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.31
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
777174,Captains Pool Road - Kidderminster,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.37
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
777174,Captains Pool Road - Kidderminster,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.86
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.77
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.68
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
777174,Captains Pool Road - Kidderminster,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.55
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.52
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.06
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.4
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
777174,Captains Pool Road - Kidderminster,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.41
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.35
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.89
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.7
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.76
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.59
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
777174,Captains Pool Road - Kidderminster,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.1
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.55
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,174.7
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
777174,Captains Pool Road - Kidderminster,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.48
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.83
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.12
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,183.9
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
777174,Captains Pool Road - Kidderminster,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.51
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.92
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.43
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.66
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,217.0
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
777174,Captains Pool Road - Kidderminster,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.41
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.31
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.36
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.86
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,159.3
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
777174,Captains Pool Road - Kidderminster,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.03
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
777174,Captains Pool Road - Kidderminster,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.81
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,161.1
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
777174,Captains Pool Road - Kidderminster,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.23
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.71
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.91
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,178.2
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
777174,Captains Pool Road - Kidderminster,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.67
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.85
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
