Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
777174,Captains Pool Road - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,17.4
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,18.4
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,18.1
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,transformer,,Temperature,C,18.1
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,19.0
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,18.1
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
