Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
777174,Captains Pool Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
777174,Captains Pool Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,18.7
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,transformer,,Temperature,C,22.6
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,21.0
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
