Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
