Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
