Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.38
777174,Captains Pool Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
777174,Captains Pool Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
777174,Captains Pool Road - Kidderminster,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
777174,Captains Pool Road - Kidderminster,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.19
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
777174,Captains Pool Road - Kidderminster,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.09
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.35
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.25
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.11
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.03
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
777174,Captains Pool Road - Kidderminster,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.53
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.55
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.23
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.51
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.06
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.59
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
777174,Captains Pool Road - Kidderminster,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.88
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.43
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
777174,Captains Pool Road - Kidderminster,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.56
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.27
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,170.7
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
777174,Captains Pool Road - Kidderminster,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.17
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.59
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.1
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.9
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.57
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,194.7
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
777174,Captains Pool Road - Kidderminster,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.29
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.31
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.1
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,201.7
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
777174,Captains Pool Road - Kidderminster,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.35
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.31
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.18
