Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.45
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,177.2
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
777174,Captains Pool Road - Kidderminster,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.11
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.1
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.88
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.38
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
777174,Captains Pool Road - Kidderminster,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.27
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.66
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.79
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.0
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.86
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.06
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,169.7
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
777174,Captains Pool Road - Kidderminster,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.14
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.18
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.47
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.82
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
777174,Captains Pool Road - Kidderminster,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.08
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.09
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.24
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,181.8
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
777174,Captains Pool Road - Kidderminster,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.59
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.4
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.84
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.19
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,176.7
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
777174,Captains Pool Road - Kidderminster,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.64
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.37
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.36
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.65
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,181.8
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
777174,Captains Pool Road - Kidderminster,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.58
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.58
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.18
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.62
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,206.8
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
777174,Captains Pool Road - Kidderminster,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.24
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.58
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
777174,Captains Pool Road - Kidderminster,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.59
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.75
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
777174,Captains Pool Road - Kidderminster,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.84
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.6
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.3
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.21
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,201.1
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
777174,Captains Pool Road - Kidderminster,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.59
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.48
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,177.4
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
777174,Captains Pool Road - Kidderminster,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
