Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,19.1
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,159.6
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,18.1
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,19.2
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,19.8
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
