Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.2
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,20.5
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,175.1
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.78
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,21.6
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.58
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,187.5
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,23.5
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.43
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,23.2
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,23.4
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,22.2
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,20.8
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,202.4
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,19.6
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,21.0
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,148.3
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,20.6
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,19.6
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
