Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,171.3
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.45
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,189.1
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,161.4
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
