Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-03-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-03-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,194.9
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
777174,Captains Pool Road - Kidderminster,2023-03-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-03-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
