Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
