Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.7
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.26
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.25
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.32
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.28
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.92
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
777174,Captains Pool Road - Kidderminster,2023-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.62
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.58
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
