Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.63
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.23
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
777174,Captains Pool Road - Kidderminster,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.71
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.65
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
777174,Captains Pool Road - Kidderminster,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.93
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.96
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.59
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,173.4
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
777174,Captains Pool Road - Kidderminster,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.2
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.24
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,164.6
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.77
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.93
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
777174,Captains Pool Road - Kidderminster,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.33
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.47
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.31
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.08
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.45
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
777174,Captains Pool Road - Kidderminster,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.9
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.34
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,164.5
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
777174,Captains Pool Road - Kidderminster,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.93
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.6
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.1
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,174.0
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
777174,Captains Pool Road - Kidderminster,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.93
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.95
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.87
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,194.1
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
777174,Captains Pool Road - Kidderminster,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.44
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.0
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.18
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.45
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,180.3
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
