Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
777174,Captains Pool Road - Kidderminster,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.44
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.77
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.78
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,197.7
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
777174,Captains Pool Road - Kidderminster,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.61
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.78
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.52
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,181.0
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
777174,Captains Pool Road - Kidderminster,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.23
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.41
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.7
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.9
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.2
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,217.0
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
777174,Captains Pool Road - Kidderminster,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.66
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.96
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.03
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,211.0
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
777174,Captains Pool Road - Kidderminster,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.38
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.08
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.14
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,196.3
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
777174,Captains Pool Road - Kidderminster,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.07
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
777174,Captains Pool Road - Kidderminster,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.7
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.4
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.25
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,181.8
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
777174,Captains Pool Road - Kidderminster,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.14
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.7
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.49
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,180.3
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
777174,Captains Pool Road - Kidderminster,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.07
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.98
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.89
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
777174,Captains Pool Road - Kidderminster,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.04
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.63
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.79
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.7
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.3
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
777174,Captains Pool Road - Kidderminster,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.51
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.24
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.76
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.58
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
777174,Captains Pool Road - Kidderminster,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.46
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.82
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.15
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
