Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
777174,Captains Pool Road - Kidderminster,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.13
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.83
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.49
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
777174,Captains Pool Road - Kidderminster,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.2
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
777174,Captains Pool Road - Kidderminster,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.58
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
777174,Captains Pool Road - Kidderminster,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
777174,Captains Pool Road - Kidderminster,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
