Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,transformer,,Temperature,C,23.1
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,transformer,,Temperature,C,23.4
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,transformer,,Temperature,C,21.8
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,transformer,,Temperature,C,21.3
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,transformer,,Temperature,C,22.7
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,transformer,,Temperature,C,21.6
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.11
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,159.4
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,transformer,,Temperature,C,20.5
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,transformer,,Temperature,C,19.2
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,transformer,,Temperature,C,18.4
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,transformer,,Temperature,C,16.8
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
