Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
