Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
