Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
