Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.83
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
777174,Captains Pool Road - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.84
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
777174,Captains Pool Road - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.78
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.28
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,172.8
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
777174,Captains Pool Road - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.05
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.27
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,180.5
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
777174,Captains Pool Road - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.56
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.83
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.55
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,176.0
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
777174,Captains Pool Road - Kidderminster,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.24
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.29
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,172.2
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
777174,Captains Pool Road - Kidderminster,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.16
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.47
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.16
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,209.5
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
777174,Captains Pool Road - Kidderminster,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.77
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.05
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.46
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,232.0
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
777174,Captains Pool Road - Kidderminster,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.71
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.53
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.82
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.07
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,227.0
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
777174,Captains Pool Road - Kidderminster,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
