Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.12
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.36
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.26
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.82
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,162.2
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
777174,Captains Pool Road - Kidderminster,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.89
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.08
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.97
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.13
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,191.0
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
777174,Captains Pool Road - Kidderminster,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.89
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.17
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.71
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,203.4
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
777174,Captains Pool Road - Kidderminster,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.97
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.07
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.73
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.88
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,177.2
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
777174,Captains Pool Road - Kidderminster,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.48
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.26
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.01
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,166.1
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
777174,Captains Pool Road - Kidderminster,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.85
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.84
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.01
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,165.6
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
777174,Captains Pool Road - Kidderminster,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.95
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.65
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.68
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
777174,Captains Pool Road - Kidderminster,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.89
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.14
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.39
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
777174,Captains Pool Road - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.44
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.2
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
777174,Captains Pool Road - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.81
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.91
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.01
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.24
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
777174,Captains Pool Road - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.28
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.4
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.41
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
777174,Captains Pool Road - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.87
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
777174,Captains Pool Road - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
777174,Captains Pool Road - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777174,Captains Pool Road - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.23
