Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,19.7
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,20.7
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,18.7
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,20.4
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,21.5
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,161.1
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
