Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,20.1
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,21.1
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,24.3
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,26.1
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,25.0
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,20.5
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
777174,Captains Pool Road - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,22.2
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,22.6
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,25.4
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
