Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
777174,Captains Pool Road - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
777174,Captains Pool Road - Kidderminster,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.42
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,204.1
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
777174,Captains Pool Road - Kidderminster,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.69
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,172.5
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
777174,Captains Pool Road - Kidderminster,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
