Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.74
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.51
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,193.3
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
777174,Captains Pool Road - Kidderminster,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.91
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
777174,Captains Pool Road - Kidderminster,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-03-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
