Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
