Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
