Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-03-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
