Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
777174,Captains Pool Road - Kidderminster,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.43
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.73
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
777174,Captains Pool Road - Kidderminster,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.17
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.05
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
777174,Captains Pool Road - Kidderminster,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.53
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.34
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
777174,Captains Pool Road - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.93
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.47
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.94
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,165.8
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
777174,Captains Pool Road - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.27
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.86
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
777174,Captains Pool Road - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.89
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.79
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.44
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.68
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,209.2
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
777174,Captains Pool Road - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.14
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.62
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,180.5
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
777174,Captains Pool Road - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.35
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.46
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.8
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,202.4
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
777174,Captains Pool Road - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.29
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
777174,Captains Pool Road - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.28
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
777174,Captains Pool Road - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
