Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.55
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,181.5
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
777174,Captains Pool Road - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.66
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,179.8
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
777174,Captains Pool Road - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.47
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,184.1
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
777174,Captains Pool Road - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
777174,Captains Pool Road - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,18.4
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,18.9
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,19.0
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
