Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.07
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
777174,Captains Pool Road - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
777174,Captains Pool Road - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,21.6
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,18.4
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.83
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,173.0
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
777174,Captains Pool Road - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,19.1
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,21.1
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,19.6
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
