Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.65
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.61
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.19
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.29
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,196.7
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,159.2
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
