Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-03-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
