Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
