Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.99
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
