Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
777174,Captains Pool Road - Kidderminster,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
777174,Captains Pool Road - Kidderminster,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.34
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
777174,Captains Pool Road - Kidderminster,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
777174,Captains Pool Road - Kidderminster,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.41
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
777174,Captains Pool Road - Kidderminster,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
