Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.93
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
777174,Captains Pool Road - Kidderminster,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.83
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,158.8
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
777174,Captains Pool Road - Kidderminster,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.28
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.4
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.19
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.67
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,232.5
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
777174,Captains Pool Road - Kidderminster,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.69
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.16
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,225.4
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
777174,Captains Pool Road - Kidderminster,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.0
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.37
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,178.4
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
777174,Captains Pool Road - Kidderminster,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.96
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.42
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.65
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.43
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,172.4
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
777174,Captains Pool Road - Kidderminster,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.03
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.29
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.72
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
777174,Captains Pool Road - Kidderminster,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.08
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.21
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.13
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.57
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
777174,Captains Pool Road - Kidderminster,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.29
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.78
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.1
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.16
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.47
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
777174,Captains Pool Road - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.75
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.52
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.11
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.14
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
777174,Captains Pool Road - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.67
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.09
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.68
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.42
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,214.1
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
777174,Captains Pool Road - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.36
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.75
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.17
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.09
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,176.4
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
777174,Captains Pool Road - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
