Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.23
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.01
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.73
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.58
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
777174,Captains Pool Road - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.85
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.32
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.26
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.86
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.11
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.31
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,181.3
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
777174,Captains Pool Road - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.23
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.71
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.71
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.94
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,156.4
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
777174,Captains Pool Road - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.39
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.19
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
777174,Captains Pool Road - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.9
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.3
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
777174,Captains Pool Road - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.64
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.71
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.82
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.56
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.45
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
777174,Captains Pool Road - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.03
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.59
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.96
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.31
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
777174,Captains Pool Road - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
777174,Captains Pool Road - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.76
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.23
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.26
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.9
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
777174,Captains Pool Road - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.25
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
777174,Captains Pool Road - Kidderminster,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.8
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.43
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.97
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
777174,Captains Pool Road - Kidderminster,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.46
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.9
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
777174,Captains Pool Road - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
