Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.96
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
777174,Captains Pool Road - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.68
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,173.0
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
777174,Captains Pool Road - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.68
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.64
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,172.5
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
777174,Captains Pool Road - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.2
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
777174,Captains Pool Road - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.02
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
777174,Captains Pool Road - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.2
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
777174,Captains Pool Road - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,163.9
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.68
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
777174,Captains Pool Road - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,163.4
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
