Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.96
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
777174,Captains Pool Road - Kidderminster,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.42
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.8
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,195.0
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
777174,Captains Pool Road - Kidderminster,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
777174,Captains Pool Road - Kidderminster,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
777174,Captains Pool Road - Kidderminster,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.22
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.14
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,177.5
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
777174,Captains Pool Road - Kidderminster,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.61
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.43
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
777174,Captains Pool Road - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
