Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.59
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.43
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,159.2
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
777174,Captains Pool Road - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
777174,Captains Pool Road - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.29
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.65
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,273.0
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
777174,Captains Pool Road - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.32
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
777174,Captains Pool Road - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.41
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.14
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,202.3
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
777174,Captains Pool Road - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
777174,Captains Pool Road - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.7
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,159.4
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
777174,Captains Pool Road - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.59
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.72
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
777174,Captains Pool Road - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
777174,Captains Pool Road - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.31
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.79
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.49
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,189.8
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
777174,Captains Pool Road - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
