Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,162.8
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.19
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.06
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
