Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
