Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.05
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.34
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
777174,Captains Pool Road - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.25
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.72
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
777174,Captains Pool Road - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.96
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.62
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
777174,Captains Pool Road - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.06
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.18
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.97
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
777174,Captains Pool Road - Kidderminster,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.66
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
777174,Captains Pool Road - Kidderminster,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.71
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
777174,Captains Pool Road - Kidderminster,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.19
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.7
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.64
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,234.9
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
777174,Captains Pool Road - Kidderminster,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.46
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.75
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,172.1
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
777174,Captains Pool Road - Kidderminster,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.16
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.82
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.36
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.16
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,191.6
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
777174,Captains Pool Road - Kidderminster,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.43
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.68
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
777174,Captains Pool Road - Kidderminster,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.14
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.57
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
777174,Captains Pool Road - Kidderminster,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
777174,Captains Pool Road - Kidderminster,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
