Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,transformer,,Temperature,C,27.9
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.99
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,transformer,,Temperature,C,24.9
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.5
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,transformer,,Temperature,C,22.0
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,transformer,,Temperature,C,21.3
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,transformer,,Temperature,C,20.9
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,transformer,,Temperature,C,19.6
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,194.8
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,transformer,,Temperature,C,21.2
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,144.8
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,transformer,,Temperature,C,26.5
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,transformer,,Temperature,C,21.9
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,transformer,,Temperature,C,23.3
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,transformer,,Temperature,C,28.4
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.33
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.33
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
