Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,transformer,,Temperature,C,28.9
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.24
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.21
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,transformer,,Temperature,C,28.2
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,27.4
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,26.2
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,166.0
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,25.3
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.85
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,25.3
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,24.8
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,168.5
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,23.8
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.84
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,182.3
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,transformer,,Temperature,C,22.5
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,193.9
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,transformer,,Temperature,C,21.3
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
