Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
777174,Captains Pool Road - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
777174,Captains Pool Road - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,transformer,,Temperature,C,8.6
