Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
