Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
777174,Captains Pool Road - Kidderminster,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
