Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.58
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.45
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.3
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,173.7
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
777174,Captains Pool Road - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.42
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.21
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,175.7
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.18
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.61
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,165.9
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
