Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.66
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,159.4
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
777174,Captains Pool Road - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.86
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.48
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.34
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,170.1
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.37
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.08
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.69
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.5
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
777174,Captains Pool Road - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.73
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.54
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.55
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.64
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
777174,Captains Pool Road - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.92
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.94
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
777174,Captains Pool Road - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.65
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.31
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.66
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
777174,Captains Pool Road - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.55
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.55
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.69
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.95
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
777174,Captains Pool Road - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.03
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.87
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.57
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.93
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,174.4
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
777174,Captains Pool Road - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.98
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.24
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.72
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.2
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.22
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
777174,Captains Pool Road - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.61
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.69
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.0
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
